Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.2
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.8
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,182.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,291.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,171.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,264.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,155.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,250.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9653
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9173
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84179
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.91
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.22
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.56
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.08
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,184.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,232.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,173.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,291.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,159.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,229.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95895
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96036
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93201
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87094
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.44
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,128.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,195.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.09
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.33
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.72
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,188.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,265.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,209.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,310.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,158.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,248.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96735
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91257
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88708
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
