Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,159.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.84
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.19
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.08
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,168.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,183.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,273.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,223.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,345.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,147.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,287.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94888
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97345
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84662
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.72
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.59
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.47
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.02
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,196.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,275.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,212.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,302.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,144.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,233.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95749
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,135.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84643
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92691
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.56
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.7
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.22
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.09
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,191.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,281.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,208.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,284.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,144.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,232.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9498
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85809
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.06
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.06
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.8
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.91
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
