Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,204.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,283.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,190.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,291.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,142.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,262.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93744
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8367
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.09
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.67
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.3
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.69
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,212.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,290.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,189.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,283.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,143.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,242.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97226
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96268
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85852
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,121.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.91
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.2
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,214.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,287.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,210.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,307.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,212.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96017
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87771
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.11
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.95
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.36
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.08
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.52
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,179.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,265.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,191.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,291.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,147.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,257.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,26.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
