Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94946
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88913
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.45
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.2
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,167.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,195.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,294.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,173.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,298.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,145.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,227.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.44
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92724
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9357
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87735
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96707
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.31
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.36
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.83
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,168.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,202.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,296.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,197.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,278.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,126.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,215.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92917
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91394
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86581
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96304
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,134.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.94
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.41
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.8
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.45
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.14
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,210.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,198.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,298.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,187.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,288.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,195.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94824
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
