Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91067
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84506
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84515
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.66
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.97
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.45
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,255.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,225.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,310.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,196.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,269.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,111.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,207.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94513
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83795
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87927
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97372
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.94
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.03
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,157.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,239.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,291.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,183.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,279.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,119.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,209.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93286
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95636
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84149
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90637
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.87
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,174.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.36
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,189.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,281.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,163.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,309.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,212.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91531
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92407
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79889
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
