Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,173.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,251.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,140.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,224.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,221.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92468
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89197
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80963
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,182.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,265.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,146.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,238.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,217.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88742
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90951
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89807
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82257
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,183.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,293.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,132.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,220.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,177.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,262.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84671
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95419
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96262
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90616
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81332
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
