Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.72
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.33
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,135.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,192.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,303.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,242.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,285.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8338
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87854
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86975
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.81
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.863
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81317
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95618
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.42
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.48
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,174.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,240.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,126.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,246.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,165.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92203
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86352
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87771
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89029
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8359
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9621
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.72
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,177.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,235.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,140.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,197.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87665
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88275
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88174
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89642
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83166
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.44
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95706
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
