Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.05
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,178.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,254.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,133.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,220.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84787
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91769
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90481
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.93
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91022
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86798
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95712
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95035
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,184.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,178.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,261.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,230.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,170.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82718
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9248
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92435
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94736
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93133
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88272
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.44
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96637
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,196.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,264.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,136.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,191.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,224.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86346
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91421
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92911
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88461
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85403
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.44
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.31
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96017
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,182.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,284.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,125.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,203.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,197.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
