Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85937
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95706
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9292
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93463
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86758
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82858
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,165.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,214.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,186.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,215.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90637
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97095
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87665
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88943
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95886
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,174.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,236.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,177.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,189.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94079
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96847
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88385
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86828
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94659
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,180.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,162.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,250.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,123.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,192.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96429
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89084
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94766
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
