Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88531
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86035
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96078
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.09
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.05
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,191.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,151.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,230.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,110.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,186.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,177.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95065
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82736
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8883
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90753
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84067
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95163
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,134.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,181.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89877
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81061
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87536
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88608
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86523
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94571
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93448
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92572
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,140.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,211.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,158.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87347
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86181
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86145
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91626
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9306
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
