Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94806
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92865
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,149.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,174.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,219.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,94.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90811
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88748
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96002
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83624
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,158.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94067
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95825
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93616
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94257
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,145.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,243.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86706
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88016
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89493
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9013
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93677
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93143
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95126
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90259
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,195.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94391
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81143
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90906
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94693
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8649
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9563
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.06
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95361
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,43.0
