Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91754
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91904
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,145.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,190.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,157.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.936
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8858
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89859
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94409
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91296
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8024
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90903
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92721
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,124.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,195.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95315
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91559
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92883
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93753
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80896
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94778
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93079
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94675
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,129.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,185.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87369
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77441
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93384
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80258
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9574
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94568
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93079
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93423
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
