Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,188.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.31
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84402
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80826
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88989
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95621
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93182
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76544
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95407
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93811
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.936
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91247
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,174.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,133.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,182.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85486
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83337
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84677
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91455
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.31
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89505
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77606
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95984
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94357
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93033
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89294
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,133.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92148
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81881
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81259
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9552
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.31
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9292
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79895
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.44
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93399
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9592
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90774
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,135.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,183.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
