Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92398
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84472
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89215
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79455
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79571
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96228
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.31
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93036
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92044
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,147.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,213.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.94
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95468
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66894
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90771
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.94
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75674
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93875
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92349
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83099
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9183
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95187
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92969
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,170.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,139.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,193.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.94
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8956
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65869
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90451
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72076
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93359
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82251
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96011
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91641
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94861
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,140.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,209.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89221
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61727
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81994
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
