Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87921
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9635
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89068
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89999
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92959
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,136.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,177.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.06
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91257
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67977
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8695
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83395
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92297
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86004
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.918
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96011
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93295
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,159.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,137.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,196.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83639
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84811
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77157
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93765
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88681
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74582
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94272
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92477
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,142.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,203.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86755
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83471
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75793
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94272
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
