Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94305
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7912
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9422
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,164.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,229.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87039
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89633
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84543
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94714
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90741
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75503
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94266
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95828
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90372
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,166.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,158.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,211.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80966
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87723
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83346
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.37
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86688
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77539
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94913
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93622
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92111
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,159.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,196.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81122
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91635
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74478
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94653
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68469
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96356
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93335
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95944
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
