Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92477
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,164.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,207.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72866
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89697
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79962
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95175
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91894
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72311
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9104
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90295
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,162.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,213.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64855
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84939
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87207
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95123
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77407
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92496
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95984
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92337
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,197.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,144.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,212.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.06
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62487
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90671
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92444
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95758
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90497
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80969
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9284
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95541
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9252
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
