Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,148.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,184.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72189
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90164
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93225
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94632
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.44
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93204
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75656
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91836
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94357
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91138
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,172.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,149.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,201.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88809
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90603
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91144
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93991
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90903
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80664
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9266
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96051
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91064
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,188.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,115.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,151.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,195.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92663
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90811
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8323
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89322
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82116
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91666
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95264
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91141
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,165.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,198.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
