Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84381
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88818
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82019
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91312
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70422
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.19
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94305
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,163.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,203.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.81
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72747
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85815
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8316
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95578
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94546
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64236
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93548
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,153.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,215.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.94
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84921
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88458
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.69
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87335
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96707
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.37
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61022
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.69
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95087
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93939
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94601
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,142.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,209.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82925
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88458
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
