Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91302
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96457
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.19
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91119
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67568
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90802
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94437
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93365
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,209.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,144.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,214.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.13
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99857
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82678
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84427
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8865
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87811
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72836
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92917
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95187
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,159.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,230.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99875
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89725
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89493
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85824
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96967
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.69
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93243
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73486
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91968
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,191.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,174.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,211.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91192
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90033
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81973
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
