Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94995
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62231
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,192.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,187.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,220.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93274
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91046
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87329
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93695
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.63
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9404
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71814
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90951
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9603
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92398
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,107.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,188.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,186.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,222.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81207
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91403
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87903
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95514
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.94
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88849
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77743
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90713
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91864
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,155.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,163.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,230.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.63
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75747
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8609
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79242
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94632
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78027
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95679
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
