Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90304
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91873
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,184.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,160.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,214.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.31
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81738
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90332
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85632
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89718
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77664
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95181
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90692
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93851
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,196.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,158.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,233.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.06
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78033
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91025
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91949
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.37
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94113
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69888
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91009
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93704
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,191.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,200.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,236.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85348
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85122
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89053
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89947
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70892
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89917
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93704
