Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,172.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,175.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,278.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.31
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87033
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89194
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81308
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.44
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88052
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75174
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94525
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,224.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,174.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,230.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89831
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7817
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85577
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.37
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94897
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72799
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95923
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.81
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95111
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94824
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,176.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,204.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92486
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78805
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82455
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.44
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93088
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7294
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95218
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.94
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,260.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.62
