Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,164.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,227.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91269
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87369
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83084
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72927
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.44
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94437
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,159.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,213.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85193
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90274
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88528
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89285
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67068
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95544
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95087
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,165.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,164.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,216.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.69
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85019
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89395
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88907
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94711
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72979
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94647
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,167.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,175.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,217.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84442
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88571
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
