Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87036
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.31
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77841
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96228
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95059
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94549
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,204.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,116.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,186.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,228.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85864
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85629
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84335
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.19
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9082
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7825
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93466
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,170.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,175.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,258.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92026
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89175
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8125
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.44
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96197
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79254
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90845
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91601
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,241.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,152.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,237.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,154.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88833
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87985
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91907
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74749
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
