Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.94
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85736
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72726
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92453
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94247
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,143.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,213.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93115
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88452
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83471
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85388
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.69
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86548
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6437
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,155.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,188.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8822
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89355
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.866
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84155
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.19
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89276
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75448
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96435
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,217.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,154.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,185.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,161.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94412
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95071
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90625
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79492
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.37
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8977
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7608
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
