Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96905
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,162.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,214.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.901
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94217
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89178
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86328
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77734
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,195.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,179.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,241.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,110.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,187.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92511
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92325
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87915
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88821
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9335
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87073
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,182.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,226.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,221.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91083
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87649
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8818
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91986
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84869
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
