Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,173.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,230.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,121.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,202.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95966
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90085
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81653
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84613
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9209
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82724
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9292
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,188.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,240.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,173.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91495
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93283
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84906
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90466
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94275
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84851
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,191.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,239.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,106.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,167.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,131.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,213.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8855
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.952
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83688
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91955
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91788
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79773
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
