Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,165.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,205.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,221.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.69
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89633
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9422
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88125
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87942
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9169
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84558
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,170.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,207.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,144.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,207.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88919
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91965
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88528
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87897
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93252
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80255
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,182.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,214.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,114.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,135.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,228.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91192
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91547
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93375
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92947
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94009
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83816
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9574
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,192.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,187.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,240.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,146.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,131.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,225.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94064
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92953
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
