Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91901
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95569
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86859
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,198.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,256.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,114.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,186.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,136.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94598
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94601
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85669
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91168
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94824
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85107
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,174.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,214.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,278.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,106.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,186.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,205.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92703
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96249
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86596
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88873
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85141
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,211.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,301.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,112.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,176.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,146.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,206.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90988
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97198
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88473
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93051
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,69.88
