Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86587
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.19
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,200.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,201.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,256.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,114.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,138.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,203.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94119
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90051
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91727
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88956
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.33
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.41
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.98
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,144.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,214.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,270.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,131.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,178.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,131.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,203.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94876
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89456
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94476
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95575
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87356
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.09
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.14
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,214.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,294.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,140.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,198.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,140.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,183.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95917
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96796
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97781
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94379
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85803
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
