Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,96.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.41
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,224.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,293.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,144.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,245.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,141.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,196.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96469
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91849
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94305
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93347
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89014
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,150.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,219.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,296.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,135.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,224.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,145.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,212.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95196
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94412
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94614
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87366
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,218.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,302.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,137.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,215.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,164.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,241.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9588
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93433
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7814
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
