Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,219.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,274.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,143.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,218.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,168.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,249.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9473
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94748
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91797
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84982
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,161.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,201.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,228.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,294.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,131.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,192.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,175.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,339.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96619
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94455
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91711
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96652
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88025
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,171.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,243.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,336.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,223.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,212.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,334.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95584
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94003
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93433
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88504
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85708
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
