Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,153.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,215.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,284.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,189.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,201.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,266.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94849
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96231
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93167
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94958
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92447
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94018
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,221.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,274.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,151.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,209.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,205.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,292.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96069
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94336
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95624
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91968
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92975
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9563
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,213.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,271.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,146.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,211.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,185.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,298.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94791
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9144
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88559
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.17
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,230.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,289.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,175.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,249.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,169.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,243.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
