Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93677
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89657
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93835
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.37
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,236.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,325.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,197.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,275.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,170.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,265.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94568
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8779
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93588
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94473
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,159.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.95
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,244.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,349.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,204.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,324.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,174.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,295.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94281
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88605
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93768
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95712
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.83
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.55
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,228.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,299.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,185.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,249.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,160.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,270.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
