Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91827
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94498
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.73
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.17
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.22
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.19
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.86
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,210.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,284.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,179.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,243.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,170.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,294.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95483
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9509
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87741
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95065
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.02
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.86
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,151.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,233.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,325.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,153.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,240.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,170.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,266.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94458
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96973
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91705
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84707
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,178.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.33
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.44
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.81
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,192.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,239.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,345.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,155.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,233.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,171.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,259.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93848
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96838
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84851
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
