Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.58
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.22
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,249.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,339.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,167.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,235.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,167.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,314.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94757
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81588
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.02
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.17
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,178.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,257.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,343.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,164.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,256.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,185.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,279.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94232
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92224
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94415
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85348
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,177.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.44
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.19
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.22
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,226.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,227.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,333.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,164.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,252.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,195.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,281.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9602
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,139.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9566
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83655
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
