Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,176.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.95
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.81
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.41
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,247.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,342.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,176.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,244.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,189.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,259.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96863
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,157.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94778
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8807
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,175.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.47
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.28
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,206.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,335.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,188.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,270.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,204.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,258.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96524
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,158.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93542
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85116
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.53
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.2
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.22
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,198.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,239.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,319.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,164.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,233.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,209.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,292.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9086
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94879
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96033
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
