Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.09
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.55
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.97
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,241.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,328.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,167.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,256.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,188.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,266.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93362
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95819
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96658
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.8
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.48
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.33
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,168.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,242.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,354.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,169.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,230.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,194.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,253.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87778
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89847
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95828
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.66
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.97
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.78
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.55
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.34
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,231.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,299.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,157.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,221.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,205.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,286.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.43
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95685
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87539
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92087
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95453
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96109
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.55
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,170.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,190.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,297.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,173.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,232.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,233.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,317.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
