Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.94
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95941
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91733
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92764
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85034
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84814
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.31
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,166.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,234.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,154.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,234.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,199.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,285.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92816
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90454
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8331
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8049
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,172.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,186.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,248.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,210.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,286.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94022
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91516
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87134
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91882
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.28
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,162.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,220.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,179.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,252.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,215.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,289.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97943
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91421
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
