Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92538
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,174.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,256.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,160.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,211.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,187.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,276.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97531
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8789
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92578
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.05
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,164.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,247.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,161.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,216.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,185.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,273.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93521
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93323
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86126
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.33
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,172.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,253.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,151.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,196.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,221.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,314.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86419
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93182
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80313
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
