Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86453
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.34
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.36
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.78
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.16
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.3
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,158.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,159.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,254.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,163.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,230.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,199.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,285.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93783
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80179
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94498
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77417
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8883
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,121.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.02
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.53
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,160.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,220.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,143.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,237.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,196.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,287.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96115
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76251
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92584
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81164
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.63
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80984
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90896
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.77
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.98
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,145.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,170.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,239.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,142.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,180.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,202.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,278.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92316
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90472
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93637
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86487
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90988
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
