Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.55
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.98
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,178.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,253.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,150.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,211.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,209.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,281.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93735
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88843
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93292
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85888
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95068
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.53
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.03
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.47
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,166.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,251.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,173.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,235.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,199.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,274.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91727
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90295
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88669
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94678
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86923
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96423
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.19
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.03
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,161.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,246.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,153.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,213.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,206.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,251.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89755
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88437
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92111
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85031
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95798
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,101.75
