Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.17
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.03
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,180.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,202.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,161.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,254.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,191.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,270.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90454
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83917
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93857
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87643
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96402
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.78
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,132.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,226.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,169.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,241.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,153.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,224.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96069
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78653
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93909
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89294
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96204
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,193.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,132.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,209.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,173.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,271.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,157.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,234.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97418
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85772
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91095
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92499
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,149.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,205.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,179.5
