Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,294.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,166.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,219.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96649
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87033
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92633
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92844
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86612
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,170.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,154.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,238.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,195.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,266.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,154.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,220.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95422
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90518
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9122
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86413
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,98.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.66
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.67
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,153.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,233.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,182.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,251.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,157.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,218.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91604
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95074
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91864
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85028
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,123.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,177.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.78
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.06
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.92
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,146.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,268.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,196.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,282.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,241.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92444
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94018
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
