Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92251
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90072
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95779
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.81
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,150.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,212.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.97
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.94
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,165.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,250.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,196.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,323.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,183.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,262.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9014
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93136
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93533
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86987
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,112.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,187.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.7
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.33
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,157.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,241.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,189.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,308.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,197.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,281.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95053
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92795
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96243
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83368
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90686
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,126.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,211.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.45
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,169.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,244.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,201.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,320.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,185.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,264.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79812
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92526
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
