Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85199
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85135
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,219.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.64
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,173.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,165.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,258.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,173.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,323.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,178.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,248.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79644
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91162
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86899
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90356
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,165.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,234.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,155.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,229.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,194.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,256.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98477
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87747
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93008
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88544
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87872
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,91.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,253.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,162.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,244.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,185.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,295.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,194.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,277.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9125
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94351
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85904
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94693
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
