Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,108.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,173.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.11
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,158.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,276.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,200.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,294.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,198.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,288.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96023
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8912
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84097
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,186.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.64
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.33
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,166.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,261.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,174.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,310.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,174.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,249.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87506
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91318
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87787
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,170.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,176.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,300.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,174.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,260.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,184.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,288.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90185
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91031
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87103
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74057
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
