Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,171.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,165.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,255.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,166.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,278.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,190.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,272.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91907
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89081
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80029
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74658
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,166.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,191.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,164.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,283.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,192.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,297.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,177.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,309.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96518
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79138
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89252
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89819
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.81
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8049
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93964
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,208.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,166.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,271.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,185.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,323.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,174.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,307.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90457
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91135
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83081
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8905
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90182
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,234.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,183.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
