Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,157.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,271.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,177.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,326.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,174.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,291.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90301
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90921
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85415
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88797
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82715
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,120.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,246.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,210.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,168.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,306.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,206.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,349.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,189.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,310.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94879
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91318
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89911
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.81
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8717
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79763
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,141.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,272.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,201.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,212.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,163.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,155.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,285.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,239.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,384.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,177.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,309.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94495
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91742
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92129
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.07
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90201
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81878
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,236.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,186.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,175.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,294.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,191.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,345.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,170.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,292.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95941
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91104
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (Max),A,53.88
