Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91745
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,192.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,153.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,279.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,184.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,298.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,153.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,267.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97531
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80752
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90878
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92142
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89337
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,213.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,213.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,164.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,286.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,146.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,282.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,154.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,292.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83767
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89291
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.94
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89957
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96027
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84353
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72454
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,189.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,204.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,320.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,119.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,246.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,155.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,276.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87948
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88516
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8883
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,151.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,162.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
