Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86007
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94354
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,169.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,200.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,218.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,341.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,138.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,248.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,149.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,268.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95813
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8468
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90875
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87646
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,159.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,110.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,174.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86603
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88067
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,192.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,203.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,306.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,232.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,371.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,251.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,177.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,296.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96112
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87491
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88348
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8829
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.44
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88965
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76843
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,198.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,207.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.28
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,216.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,324.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,132.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,250.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,194.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,297.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77884
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92541
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94223
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.94
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81497
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8237
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
