Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,222.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.83
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.16
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.02
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.39
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,182.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,194.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,318.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,125.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,287.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,152.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,259.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82266
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91733
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79831
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86941
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.08
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.64
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.7
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,207.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,286.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,166.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,262.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,151.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,199.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94952
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89551
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,159.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84262
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.14
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.53
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,209.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,279.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,171.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,252.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,137.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,203.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92935
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8006
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89737
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,105.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87851
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.923
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
