Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.67
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,198.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,285.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,150.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,219.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,204.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84036
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90146
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92572
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88406
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85473
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,195.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,265.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,141.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,255.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,113.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.13
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82126
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91635
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8829
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,141.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8855
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,159.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,264.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,183.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,128.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,208.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85486
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85229
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91421
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95227
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89563
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
