Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,203.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,165.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,232.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,114.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,163.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9787
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84808
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.841
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89706
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84881
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96231
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,177.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,238.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9671
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82061
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8345
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94968
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83105
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95257
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96023
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,174.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,157.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,242.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,102.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,188.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91275
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89465
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88598
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9158
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87036
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95175
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95306
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,173.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,159.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,235.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,180.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,176.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95785
