Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85586
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91122
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84768
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9696
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95105
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,175.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,159.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,269.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93756
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88324
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86853
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86621
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87753
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9555
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,166.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,244.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,167.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90448
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95364
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9375
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86749
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93573
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91711
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.44
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95782
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.34
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.94
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.03
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,168.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,248.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,106.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,195.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.69
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91434
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93573
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
