Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93198
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89657
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.53
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.08
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,165.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,249.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,130.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,191.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,101.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,145.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90262
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89001
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90964
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94308
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87021
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,170.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,261.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,129.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,208.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,169.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87662
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93863
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9274
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,161.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89783
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85754
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96741
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94653
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,205.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,261.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,120.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,182.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89691
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92007
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9426
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86886
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92758
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
