Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.69
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.44
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94644
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,144.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,257.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,113.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90655
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88501
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92898
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9202
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94952
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94574
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,158.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,215.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,114.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88617
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86481
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93698
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92007
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77661
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95651
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94797
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,173.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,156.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,214.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,108.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,157.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,124.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,175.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94928
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85843
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90335
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99875
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90832
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73355
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
