Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,165.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,155.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,237.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,185.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86386
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83426
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8902
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83062
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94507
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84628
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94211
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93979
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,159.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,213.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87597
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61559
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89627
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88147
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89645
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82177
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93356
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,159.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,201.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.06
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89999
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67608
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94736
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7586
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78985
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76568
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96274
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94922
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
