Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,135.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,180.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.44
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91202
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76471
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91629
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81164
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92355
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83905
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94437
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95389
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92059
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,136.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,179.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93365
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83542
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88882
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89877
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78149
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.06
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.44
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95538
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96347
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91839
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,137.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,198.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91684
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82165
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7254
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82455
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82989
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72192
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91107
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95279
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,133.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,191.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
