Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82681
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83899
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6939
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94089
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70919
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92062
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9462
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,159.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,163.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,220.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83563
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86166
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.13
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72537
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83487
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77154
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90277
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91547
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,117.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,157.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,223.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85458
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87543
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.31
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68032
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83648
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81698
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88812
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96091
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,167.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,157.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,219.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82684
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93698
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
