Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79449
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92923
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66308
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9621
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92609
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,151.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,213.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77704
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82736
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76443
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71673
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95264
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95898
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91318
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91434
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,147.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,151.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,215.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66592
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82593
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84335
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81811
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81271
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96695
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95099
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9523
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94003
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,171.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,151.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,233.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.31
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6025
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89303
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85638
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.31
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91678
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75814
