Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94928
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92358
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94308
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,160.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,191.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77383
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8772
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83587
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96213
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91202
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73483
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96063
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.94
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94327
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,94.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,163.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,231.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74566
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89383
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82351
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88608
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81677
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95291
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91714
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95077
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,180.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,140.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,167.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,242.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82483
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86978
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80996
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.87
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88147
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69509
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96356
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9321
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
