Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91568
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,161.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,150.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,213.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90039
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86703
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.69
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58856
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93668
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.37
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.06
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85025
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61257
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92715
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95709
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95187
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9223
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,89.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,149.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,184.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82638
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82229
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61041
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94351
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64819
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92547
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92071
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,94.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,154.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,200.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74606
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83163
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65762
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.37
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89383
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71411
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96085
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94028
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95883
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91659
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
